Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,42.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,33.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,5.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,33.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,36.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,17.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,23.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,5.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,20.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,31.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
