Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,17.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,31.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,30.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,31.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,26.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,36.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,30.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,7.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,40.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,31.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
