Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,8.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,44.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,30.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,37.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,31.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,37.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,30.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,31.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,31.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,31.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,8.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,31.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,18.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,32.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,8.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,31.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,8.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
