Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,18.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,18.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,37.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,4.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.91
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,39.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,18.3
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
894498,"HIGHGATE DRIVE,DRONFIELD",2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
